Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
