Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
