Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,248.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,227.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
