Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,225.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,257.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,257.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
