Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
