Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
