Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.23
