Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,235.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,253.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
