Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,54.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,228.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,275.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,234.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,249.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,283.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,229.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
