Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
