Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
