Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
