Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.61
