Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,263.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
