Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,259.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,55.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,278.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,291.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,280.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,250.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,56.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,256.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,261.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
