Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,221.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
