Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
