Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
