Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,7.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
