Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
