Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,196.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
