Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,251.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,53.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,227.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,296.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,253.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,57.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,52.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,281.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,58.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,248.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,252.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,60.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,256.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,93.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,275.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,212.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
