Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
