Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
