Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
