Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
