Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
