Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
