Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
