Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,227.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,235.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,234.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
