Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,253.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,216.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
