Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
