Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
