Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
