Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,279.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,260.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,223.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,224.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
