Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
