Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
