Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,254.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
