Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
