Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,225.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,233.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,253.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,271.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
