Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,264.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,297.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,289.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,223.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,91.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,336.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,305.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,236.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,269.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,257.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
