Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,259.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
