Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
