Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
