Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
