Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
