Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
