Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,213.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,228.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
