Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
