Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,278.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
