Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,222.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
