Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
