Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,268.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,286.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,281.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
