Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
