Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
