Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
