Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,229.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,249.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,225.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.71
