Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,261.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,275.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,310.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,206.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,271.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,247.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
