Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
