Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
