Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,258.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
