Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
