Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
