Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
